Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
