Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
