Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
