Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
