Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
