Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
