Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
