Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
