Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
