Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
