Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
