Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.37
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
