Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
