Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.89
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.09
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
