Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.54
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.52
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
