Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.96
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.54
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.68
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.89
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.27
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
