Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
