Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
