Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
