Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
