Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
