Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,15.9
