Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
