Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
