Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
