Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
