Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
