Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
