Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
