Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
