Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
