Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
