Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
