Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
