Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
