Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
