Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
