Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
