Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
