Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
