Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
