Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
