Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
