Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
