Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
