Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
