Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
