Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
