Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
