Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
