Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
775207,Foxholes Lane West - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.32
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
