Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.52
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.02
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.69
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.27
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.23
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.17
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.83
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
