Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
