Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
