Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
