Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
