Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
