Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
