Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
