Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
