Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
