Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
