Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,11.3
