Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
